Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-05-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
