Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
