Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
