Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
