Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
