Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
