Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
