Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
