Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
