Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,21.2
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
