Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
