Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
