Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
