Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
