Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
