Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
