Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
