Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
