Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
