Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
