Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.71
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
