Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,20.4
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
