Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
