Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
