Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
