Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
