Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
