Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
