Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
