Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
