Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
