Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
