Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844824,Avondale Road - Wellington,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
