Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
