Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
