Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
