Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
