Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
