Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
