Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
