Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844824,Avondale Road - Wellington,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
