Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
