Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
