Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
