Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
