Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
