Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,20.4
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
