Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
