Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
