Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
