Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844824,Avondale Road - Wellington,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844824,Avondale Road - Wellington,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
