Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
