Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.48
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
