Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.2
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.0
