Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
