Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
