Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
