Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
