Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
