Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844824,Avondale Road - Wellington,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844824,Avondale Road - Wellington,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
