Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
