Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
