Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
