Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
